Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,15.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,14.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,23.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,18.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,15.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,22.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,19.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,23.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,89.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,68.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,17.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,14.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,23.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,63.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,16.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,15.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,23.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,61.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,17.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,15.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,24.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,63.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,17.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,15.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,27.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,65.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,117.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,22.3
