Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,18.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,15.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,26.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,64.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,114.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,18.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,26.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,69.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,105.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,19.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,27.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,78.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,133.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,117.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,16.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,68.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,104.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,110.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,29.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,17.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,25.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,79.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,129.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,76.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,32.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,16.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,24.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,87.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,137.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,110.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,67.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,100.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,39.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,25.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,28.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,88.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,165.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,123.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,65.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,100.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,38.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,27.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,27.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,86.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,163.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,115.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,120.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,67.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
