Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,37.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,27.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,27.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,86.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,162.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,117.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,122.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,32.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,30.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,29.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,67.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,137.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,127.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,129.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,32.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,30.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,70.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,140.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,122.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,133.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,29.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,31.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,33.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,67.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,130.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,143.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,32.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,29.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,24.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,80.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,141.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,123.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,32.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,31.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,26.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,76.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,139.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,135.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,118.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,30.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,73.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,132.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,131.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,25.64
