Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,38.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,25.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,90.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,114.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,165.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,77.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,30.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,49.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,115.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,132.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,209.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,117.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,29.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,47.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,25.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,111.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,129.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,201.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,115.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,30.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,38.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,26.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,87.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,130.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,162.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,119.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,33.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,32.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,84.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,142.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,142.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,34.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,27.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,30.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,88.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,147.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,119.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,136.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,31.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,27.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,32.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,87.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,135.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,143.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,46.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,36.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,37.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,98.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,197.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,156.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,163.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
