Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,61.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,47.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,37.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,40.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,101.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,203.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,159.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,174.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,55.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,32.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,49.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,129.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,233.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,139.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,212.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,50.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,36.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,40.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,111.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,214.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,156.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,174.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,52.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,41.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,32.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,104.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,178.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,139.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,171.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,36.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,33.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,103.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,156.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,141.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,186.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,39.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,44.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,42.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,100.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,170.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,189.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,182.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,40.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,45.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,43.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,102.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,172.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,190.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,186.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,32.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,44.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,43.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,106.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,141.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,186.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,188.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
