Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,49.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,42.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,109.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,152.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,207.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,182.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,35.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,44.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,36.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,105.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,153.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,188.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,159.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,37.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,54.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,40.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,114.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,162.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,226.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,174.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,47.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,54.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,47.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,103.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,198.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,228.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,201.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,50.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,98.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,195.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,209.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,193.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,52.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,39.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,113.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,151.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,220.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,169.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,66.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,111.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,44.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,60.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,51.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,111.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,189.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,249.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,216.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,68.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,107.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
