Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,45.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,60.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,49.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,109.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,191.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,250.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,210.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,60.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,54.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,65.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,52.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,108.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,226.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,273.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,225.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,56.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,117.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,56.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,55.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,72.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,56.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,121.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,231.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,301.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,239.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,61.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,115.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,52.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,63.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,57.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,106.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,219.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,265.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,61.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,93.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,41.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,59.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,60.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,122.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,175.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,249.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,256.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,41.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,58.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,56.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,112.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,177.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,245.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,240.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,44.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,48.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,113.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,189.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,207.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,259.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,53.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,70.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,133.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,192.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,226.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,299.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,84.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,68.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
