Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,64.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,54.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,64.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,114.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,271.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,232.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,276.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,60.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,51.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,51.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,107.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,256.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,217.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,218.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,51.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,47.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,48.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,97.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,218.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,200.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,208.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,72.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,57.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,38.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,42.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,124.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,240.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,165.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,181.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,45.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,48.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,50.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,94.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,194.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,204.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,216.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,62.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,54.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,49.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,107.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,229.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,187.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,209.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,60.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,98.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,61.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,48.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,114.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,260.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,207.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,206.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
