Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,47.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,51.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,46.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,94.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,203.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,216.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,198.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,44.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,57.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,47.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,100.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,189.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,240.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,203.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,41.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,47.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,46.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,95.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,174.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,200.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,199.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,39.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,35.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,42.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,90.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,168.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,151.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,183.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,39.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,37.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,40.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,87.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,170.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,159.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,174.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,42.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,35.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,42.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,90.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,181.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,153.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,182.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,33.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,31.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,36.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,87.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,146.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,137.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,158.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,33.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,94.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,144.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,151.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,168.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
