Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,33.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,34.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,41.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,90.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,143.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,148.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,173.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,33.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,86.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,141.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,141.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,164.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,32.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,30.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,32.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,84.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,138.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,128.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,138.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,31.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,85.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,135.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,154.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,25.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,25.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,29.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,83.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,110.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,23.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,30.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,31.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,88.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,106.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,131.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,138.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,25.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,33.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,29.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,89.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,114.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,128.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
