Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,25.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,34.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,87.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,115.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,144.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,148.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,37.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,32.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,36.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,78.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,160.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,137.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,154.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,31.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,34.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,85.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,149.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,32.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,26.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,29.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,85.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,139.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,130.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,34.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,24.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,33.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,90.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,150.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,108.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,144.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,33.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,27.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,37.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,93.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,145.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,119.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,162.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,35.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,31.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,37.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,88.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,152.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,136.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,161.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,35.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,27.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,86.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,148.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,150.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,123.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
