Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,38.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,35.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,22.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,98.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,162.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,149.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,105.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,38.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,26.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,97.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,165.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,160.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,119.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,34.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,30.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,27.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,86.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,150.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,75.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,35.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,37.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,31.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,91.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,151.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,136.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,29.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,36.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,30.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,86.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,128.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,152.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,134.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,30.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,32.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,28.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,133.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,139.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,126.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,32.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,30.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,25.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,87.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,143.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,131.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,31.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,31.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,22.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,91.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,139.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,136.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,103.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
