Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,37.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,28.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,25.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,100.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,164.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,123.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,27.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,28.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,29.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,120.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,124.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,132.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,29.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,26.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,32.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,84.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,130.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,142.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,30.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,31.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,30.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,81.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,134.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,134.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,133.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,26.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,28.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,81.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,132.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,125.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,24.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,27.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,81.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,113.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,120.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,23.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,32.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,24.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,88.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,108.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,138.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
