Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,26.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,33.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,90.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,144.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,109.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,35.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,27.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,25.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,89.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,152.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,120.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,114.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,29.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,27.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,81.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,131.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,118.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,135.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,30.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,27.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,29.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,83.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,134.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,116.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,131.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,31.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,32.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,79.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,135.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,132.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,143.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,29.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,27.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,33.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,81.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,144.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,25.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,29.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,27.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,79.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,114.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,125.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,124.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,30.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,33.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,34.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,82.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,133.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,147.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
