Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,27.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,31.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,29.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,80.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,122.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,133.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,129.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,26.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,26.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,30.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,78.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,116.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,28.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,26.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,85.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,128.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,140.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,32.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,35.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,30.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,80.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,139.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,149.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,137.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,33.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,32.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,33.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,79.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,145.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,139.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,147.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,27.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,20.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,27.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,80.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,123.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,32.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,29.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,24.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,81.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,142.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,127.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,65.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
