Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,48.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,24.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,30.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,124.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,208.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,133.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,25.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,21.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,28.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,78.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,115.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,127.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,24.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,28.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,87.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,150.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,105.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,126.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,29.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,20.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,33.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,85.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,130.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,92.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,148.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,28.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,26.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,26.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,72.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,126.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,45.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,26.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,25.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,115.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,194.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,115.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,30.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,22.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,21.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,78.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,97.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,27.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,36.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,27.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,84.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,157.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,121.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
