Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,37.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,37.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,22.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,98.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,158.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,161.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,75.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,24.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,40.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,24.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,102.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,111.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,173.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,109.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,24.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,29.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,20.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,80.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,128.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,26.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,31.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,21.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,87.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,140.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,27.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,21.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,74.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,122.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,118.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,23.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,25.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,18.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,69.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,106.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,110.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,21.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,24.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,18.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,66.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,105.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
