Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,23.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,23.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,19.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,62.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,100.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,28.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,18.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,19.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,76.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,125.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,81.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,19.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,18.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,71.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,121.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,20.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,24.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,18.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,63.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,23.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,101.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,20.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,22.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,15.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,63.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,94.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,97.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,21.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,22.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,14.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,96.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,22.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,15.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,68.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
