Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,19.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,19.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,14.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,63.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,20.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,21.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,18.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,93.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,19.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,22.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,20.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,93.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,18.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,22.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,22.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,95.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,20.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,16.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,60.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,95.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,18.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,21.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,95.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,19.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,22.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,15.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,65.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,99.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,22.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,22.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,17.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,63.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,97.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,81.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
