Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,21.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,17.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,60.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,23.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,21.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,61.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,105.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,84.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,22.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,15.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,62.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,23.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,22.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,16.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,64.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,105.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,26.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,23.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,19.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,65.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,114.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,88.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,26.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,73.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,117.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,99.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,26.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,22.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,16.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,75.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,118.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,78.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
