Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,27.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,24.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,16.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,79.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,121.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,80.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,30.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,25.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,18.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,77.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,131.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,32.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,23.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,19.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,83.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,140.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,89.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,32.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,22.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,21.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,80.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,97.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,30.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,22.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,16.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,85.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,134.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,81.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,33.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,23.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,18.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,92.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,145.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,27.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,39.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,35.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,78.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,118.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,164.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,151.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,27.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,36.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,33.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,75.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,119.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,152.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,144.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
