Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,27.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,38.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,33.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,79.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,119.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,163.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,143.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,28.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,39.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,38.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,83.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,165.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,162.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,24.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,41.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,34.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,86.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,108.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,172.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,146.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,29.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,77.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,126.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,157.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,156.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,29.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,40.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,29.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,84.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,130.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,168.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,130.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,31.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,41.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,28.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,88.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,138.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,172.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,42.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,28.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,92.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,148.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,179.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
