Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,45.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,31.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,93.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,142.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,190.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,36.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,40.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,30.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,87.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,155.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,170.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,62.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,39.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,47.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,30.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,100.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,168.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,199.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,132.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,42.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,38.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,34.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,96.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,182.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,163.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,150.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,43.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,36.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,90.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,184.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,155.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,161.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,44.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,39.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,38.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,93.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,188.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,166.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,165.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,43.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,36.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,38.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,96.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,184.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,157.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,165.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,52.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,46.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,36.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,37.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,104.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,199.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,157.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,162.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
