Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,41.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,36.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,35.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,99.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,176.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,156.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,156.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,56.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,35.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,41.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,137.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,241.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,149.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,180.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,42.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,34.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,46.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,110.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,182.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,146.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,200.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,53.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,37.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,41.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,119.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,225.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,162.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,180.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,57.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,53.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,44.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,109.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,227.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,190.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,188.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,71.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,96.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,62.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,41.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,38.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,136.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,261.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,176.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,166.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,50.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,39.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,106.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,215.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,169.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,182.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,42.95
