Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,35.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,43.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,98.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,183.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,153.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,185.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,40.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,36.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,96.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,173.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,158.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,187.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,42.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,46.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,97.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,197.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,183.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,201.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,44.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,41.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,45.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,93.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,187.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,175.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,192.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,39.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,41.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,102.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,214.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,165.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,178.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,42.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,41.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,58.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,116.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,179.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,173.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,248.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,63.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,41.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,48.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,95.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,177.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,206.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,182.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,36.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,41.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,43.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,95.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,155.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,175.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,185.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
