Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,33.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,38.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,42.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,93.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,140.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,162.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,181.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,38.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,43.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,36.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,86.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,162.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,180.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,156.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,65.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,52.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,48.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,34.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,111.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,217.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,201.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,146.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,49.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,51.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,34.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,116.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,208.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,212.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,150.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,67.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,118.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,36.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,53.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,49.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,108.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,156.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,226.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,210.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,41.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,53.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,44.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,105.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,178.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,223.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,188.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,68.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,57.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,54.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,40.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,122.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,243.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,231.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,173.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,56.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,61.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,88.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,44.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,108.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,192.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,237.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,198.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
