Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,76.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,121.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,67.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,94.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,59.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,61.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,37.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,134.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,250.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,257.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,166.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,62.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,46.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,50.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,33.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,112.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,200.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,212.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,148.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,41.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,38.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,104.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,176.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,162.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,125.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,52.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,48.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,44.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,29.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,120.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,206.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,189.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,131.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,60.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,45.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,32.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,142.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,254.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,195.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,143.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,64.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,60.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,41.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,36.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,133.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,257.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,177.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,162.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,34.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,41.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,104.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,210.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,149.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,181.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,67.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,78.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
