Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,42.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,32.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,100.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,183.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,153.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,142.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,24.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,85.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,104.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,44.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,29.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,111.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,134.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,188.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,130.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,31.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,31.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,21.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,94.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,136.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,138.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,25.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,30.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,15.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,104.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,133.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,78.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,29.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,24.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,15.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,106.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,133.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,19.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,15.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,93.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,82.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,26.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,28.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,21.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,91.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,124.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,126.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,18.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,20.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,17.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,81.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
