Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,16.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,17.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,81.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,79.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,17.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,12.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,82.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,73.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,14.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,18.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,13.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,82.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,73.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,11.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,10.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,93.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,100.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,10.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,20.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,11.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,86.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,93.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,11.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,90.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,74.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,12.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,20.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,90.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,91.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
