Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,6.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,18.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,88.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,7.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,17.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,95.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,11.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,17.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,8.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,86.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,19.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,11.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,86.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,20.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,102.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,21.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,112.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,24.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,121.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,107.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,24.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,121.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
