Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,9.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,17.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,8.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,89.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,10.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,23.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,14.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,95.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,105.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,18.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,11.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,88.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,13.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,16.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,8.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,82.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,12.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,20.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,80.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,67.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,14.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,22.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,20.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,83.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,77.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,97.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,12.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,16.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,13.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,78.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,17.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,18.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,12.57
