Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,81.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,69.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,20.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,18.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,22.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,79.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,25.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,18.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,24.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,82.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,112.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,111.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,27.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,19.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,19.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,87.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,120.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,30.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,22.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,15.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,94.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,132.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,100.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,26.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,22.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,18.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,88.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,122.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,25.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,23.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,20.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,80.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,102.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,94.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,28.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,24.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,26.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,81.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,127.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,118.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
