Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,23.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,31.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,79.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,105.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,137.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,60.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,21.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,19.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,35.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,95.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,99.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,153.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,18.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,19.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,25.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,78.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,89.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,32.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,30.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,85.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,141.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,134.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,80.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,125.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,24.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,23.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,23.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,76.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,110.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,29.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,21.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,20.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,81.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,131.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,95.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,95.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,20.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,22.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,22.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,75.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,100.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
