Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,28.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,17.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,102.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,128.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,80.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,25.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,19.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,78.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,25.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,22.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,35.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,92.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,111.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,155.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,25.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,38.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,21.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,96.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,112.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,162.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,37.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,34.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,28.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,96.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,164.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,149.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,127.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,44.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,37.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,25.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,126.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,197.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,163.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,119.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,34.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,33.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,22.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,96.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,152.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,147.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
