Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,30.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,30.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,33.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,80.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,130.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,149.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,36.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,34.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,33.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,76.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,158.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,148.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,147.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,28.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,25.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,79.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,124.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,116.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,34.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,26.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,83.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,148.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,121.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,28.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,39.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,25.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,88.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,125.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,172.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,115.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,42.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,26.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,22.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,107.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,184.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,26.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,24.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,26.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,69.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,120.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,115.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,30.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,29.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,75.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,143.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,132.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
