Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,28.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,76.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,147.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,123.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,25.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,21.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,29.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,75.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,112.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,26.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,26.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,22.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,76.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,118.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,105.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,23.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,29.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,19.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,76.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,126.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,27.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,26.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,20.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,76.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,121.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,115.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,23.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,23.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,20.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,62.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,104.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,102.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,21.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,23.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,60.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,97.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
