Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,25.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,19.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,28.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,70.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,125.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,22.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,18.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,113.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,15.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,19.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,22.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,58.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,20.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,20.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,16.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,17.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,22.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,99.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,21.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,17.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,95.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,23.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,18.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,17.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,102.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,78.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,79.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,25.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,19.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,16.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,69.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,113.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,78.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
