Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,20.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,16.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,18.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,54.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,84.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,22.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,22.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,24.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,25.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,26.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,58.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,106.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,29.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,23.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,33.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,67.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,126.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,30.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,22.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,24.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,63.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,130.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,106.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,31.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,22.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,24.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,134.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,98.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,30.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,23.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,66.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,31.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,23.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,24.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,70.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,136.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
