Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,36.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,23.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,25.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,84.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,155.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,112.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,68.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,98.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,38.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,24.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,25.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,89.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,164.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,104.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,65.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,38.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,24.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,26.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,89.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,166.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,105.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,114.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,32.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,25.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,28.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,72.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,139.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,108.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,67.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,36.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,24.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,29.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,80.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,155.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,129.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,67.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,37.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,25.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,26.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,86.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,161.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,118.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,29.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,21.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,22.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,80.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,128.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,91.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,26.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,139.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,111.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
