Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,31.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,21.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,85.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,137.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,110.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,33.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,29.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,24.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,84.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,144.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,128.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,35.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,34.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,23.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,92.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,151.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,144.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,33.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,32.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,27.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,80.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,143.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,139.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,118.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,35.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,32.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,26.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,87.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,151.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,137.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,116.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,33.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,25.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,90.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,147.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,142.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,28.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,26.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,90.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,125.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,160.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,118.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
