Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,27.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,37.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,34.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,86.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,121.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,157.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,151.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,37.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,40.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,81.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,136.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,160.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,173.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,32.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,34.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,31.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,83.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,141.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,148.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,138.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,33.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,39.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,28.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,96.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,143.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,166.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,34.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,32.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,30.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,89.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,148.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,136.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,133.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,37.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,34.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,32.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,91.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,159.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,146.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,143.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,41.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,32.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,33.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,102.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,179.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,137.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,145.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,73.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,48.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,37.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,38.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,108.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,209.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,159.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,165.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,75.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
