Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,53.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,31.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,37.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,128.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,228.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,136.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,164.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,49.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,32.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,39.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,115.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,212.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,140.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,170.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,44.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,42.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,102.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,190.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,179.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,160.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,41.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,106.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,181.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,141.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,169.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,40.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,31.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,40.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,101.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,172.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,135.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,172.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,50.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,35.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,115.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,214.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,149.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,170.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,63.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,47.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,37.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,47.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,108.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,202.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,160.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,203.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,75.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
