Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,43.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,37.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,45.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,103.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,186.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,161.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,194.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,22.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,59.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,91.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,48.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,41.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,102.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,205.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,205.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,179.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,81.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,51.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,38.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,42.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,105.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,215.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,162.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,181.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,44.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,43.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,100.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,186.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,186.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,166.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,53.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,43.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,48.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,96.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,185.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,204.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,207.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,84.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,41.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,53.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,39.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,108.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,175.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,224.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,169.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,57.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,86.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,54.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,63.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,59.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,46.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,111.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,189.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,246.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,198.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,101.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,42.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,52.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,46.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,94.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,178.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,218.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,196.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,109.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
