Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,38.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,56.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,42.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,106.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,161.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,233.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,180.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,42.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,59.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,45.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,109.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,180.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,250.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,196.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,31.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,46.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,48.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,110.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,135.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,197.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,204.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,64.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,59.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,65.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,149.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,136.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,246.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,272.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,41.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,62.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,57.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,114.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,174.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,259.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,240.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,87.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,130.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,38.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,63.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,56.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,127.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,161.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,264.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,237.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,44.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,58.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,48.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,100.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,185.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,241.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,206.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,42.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,53.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,47.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,97.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,179.8
