Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,224.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,200.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,55.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,44.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,45.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,105.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,231.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,188.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,194.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,50.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,43.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,54.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,101.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,210.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,181.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,231.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,75.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,69.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,41.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,149.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,287.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,172.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,181.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,69.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,55.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,44.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,115.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,231.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,164.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,191.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,59.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,84.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,52.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,47.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,34.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,109.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,217.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,198.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,150.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,22.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,64.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,93.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,51.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,52.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,36.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,110.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,216.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,217.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,156.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,74.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,42.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,40.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,40.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,100.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,181.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,171.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,173.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,71.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,88.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.13
