Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,28.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,43.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,35.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,109.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,125.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,181.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,155.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,18.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,34.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,25.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,108.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,90.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,146.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,117.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,40.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,35.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,100.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,116.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,169.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,154.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,31.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,38.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,38.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,92.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,136.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,164.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,166.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,61.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,78.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,20.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,35.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,42.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,114.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,152.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,183.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,66.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,87.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,22.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,36.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,39.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,107.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,155.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,170.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,22.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,35.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,40.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,112.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,152.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,174.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,19.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,27.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,41.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,115.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,177.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
