Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,20.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,25.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,34.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,101.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,94.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,110.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,154.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,17.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,24.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,24.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,83.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,106.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,111.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,20.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,25.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,85.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,117.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,22.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,25.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,19.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,84.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,18.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,21.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,23.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,82.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,21.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,23.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,29.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,84.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,130.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,25.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,80.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,108.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
