Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,15.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,26.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,16.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,92.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,116.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,16.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,26.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,17.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,89.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,115.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,89.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,12.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,20.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,9.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,90.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,93.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,15.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,22.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,15.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,85.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,27.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,15.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,101.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,120.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,16.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,31.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,18.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,105.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,134.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,18.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,25.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,22.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,85.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,90.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,114.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,20.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,26.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,19.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,94.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,115.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
