Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,16.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,23.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,22.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,87.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,21.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,11.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,91.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,27.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,11.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,109.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,122.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,12.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,27.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,8.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,117.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,13.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,104.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,116.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,10.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,30.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,19.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,111.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,133.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,18.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,25.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,27.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,89.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,91.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,113.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,123.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,65.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
