Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,20.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,36.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,17.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,108.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,159.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,16.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,35.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,16.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,111.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,152.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,87.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,21.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,29.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,11.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,95.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,128.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,66.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,26.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,17.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,14.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,92.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,17.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,15.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,10.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,81.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,18.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,16.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,17.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,81.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,88.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,76.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,16.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,16.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,86.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,15.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,30.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,10.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,102.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,128.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
