Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,24.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,14.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,77.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,95.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,106.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,18.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,31.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,27.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,92.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,137.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,19.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,34.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,21.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,92.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,148.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,17.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,22.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,28.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,80.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,125.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,16.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,23.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,26.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,80.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,19.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,28.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,24.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,80.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,18.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,26.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,79.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,85.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,115.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,21.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,23.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,21.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,74.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
