Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,23.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,27.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,22.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,84.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,119.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,30.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,22.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,95.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,133.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,27.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,35.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,21.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,87.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,150.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,29.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,30.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,23.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,82.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,130.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,133.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,55.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,72.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,35.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,23.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,21.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,107.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,156.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,102.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,97.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,26.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,37.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,87.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,119.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,160.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,116.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,40.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,31.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,33.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,88.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,173.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,134.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,145.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
