Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,36.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,30.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,93.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,165.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,158.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,60.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,44.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,105.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,187.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,118.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,150.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,32.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,28.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,23.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,78.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,139.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,124.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,105.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,31.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,26.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,22.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,81.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,135.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,45.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,26.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,22.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,115.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,191.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,30.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,23.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,24.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,79.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,132.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,108.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,32.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,21.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,22.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,85.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,142.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,30.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,29.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,72.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,134.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,138.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
