Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,25.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,39.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,19.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,103.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,112.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,168.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,20.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,26.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,19.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,68.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,94.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,114.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,24.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,33.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,22.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,76.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,144.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,102.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,25.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,29.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,19.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,70.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,113.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,125.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,24.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,25.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,24.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,108.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,23.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,25.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,23.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,64.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,110.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,108.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,27.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,18.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,65.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,104.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
