Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,22.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,29.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,64.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,99.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,124.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,25.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,30.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,19.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,73.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,115.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,129.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,17.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,18.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,75.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,137.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,22.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,19.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,93.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,165.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,20.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,29.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,17.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,68.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,124.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,21.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,31.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,16.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,73.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,133.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,23.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,34.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,16.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,79.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,23.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,34.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,17.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,81.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,146.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
