Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,22.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,31.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,26.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,63.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,21.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,32.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,25.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,65.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,135.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,19.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,31.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,26.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,67.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,133.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,115.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,17.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,30.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,82.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,130.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,149.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,17.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,26.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,68.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,124.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,115.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,28.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,26.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,119.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,114.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,19.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,27.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,61.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,121.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
