Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,18.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,30.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,28.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,68.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,127.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,123.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,19.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,31.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,26.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,67.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,134.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,116.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,20.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,31.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,26.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,64.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,134.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,28.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,69.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,133.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,123.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,18.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,32.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,28.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,71.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,136.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,125.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,18.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,33.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,26.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,71.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,139.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,18.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,32.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,25.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,69.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,86.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,19.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,32.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,26.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,68.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,137.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
