Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,20.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,32.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,28.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,69.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,138.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,124.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,20.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,31.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,30.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,71.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,132.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,132.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,21.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,29.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,30.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,68.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,127.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,21.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,29.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,68.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,127.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,34.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,28.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,72.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,144.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,124.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,24.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,34.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,31.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,73.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,109.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,146.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,136.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,24.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,26.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,67.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,108.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,114.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,135.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,24.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,29.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,31.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,68.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,107.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,123.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,134.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
