Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,27.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,26.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,33.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,70.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,117.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,113.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,141.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,26.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,25.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,34.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,72.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,115.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,106.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,145.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,25.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,23.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,74.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,112.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,98.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,140.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,28.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,27.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,33.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,121.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,141.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,27.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,29.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,29.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,71.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,119.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,126.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,128.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,30.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,34.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,77.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,131.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,143.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,129.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,33.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,33.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,29.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,78.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,143.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,140.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,128.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
