Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,32.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,30.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,30.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,79.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,140.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,128.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,30.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,28.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,31.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,79.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,132.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,138.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,65.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,30.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,42.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,33.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,94.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,131.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,181.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,146.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,65.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,34.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,46.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,30.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,101.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,148.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,195.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,132.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,31.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,38.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,35.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,80.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,158.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,151.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,32.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,38.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,34.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,86.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,137.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,160.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,149.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,39.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,33.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,95.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,188.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,163.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,35.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,38.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,36.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,87.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,153.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,160.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,157.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
