Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,37.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,38.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,34.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,91.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,160.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,159.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,150.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,40.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,42.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,34.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,103.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,177.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,178.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,149.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,41.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,34.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,32.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,101.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,178.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,148.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,143.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,45.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,39.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,38.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,98.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,192.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,168.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,167.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,38.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,38.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,38.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,92.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,164.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,161.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,166.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,47.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,40.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,94.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,184.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,199.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,176.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,73.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,39.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,42.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,97.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,169.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,208.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,183.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
