Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,43.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,43.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,41.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,95.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,184.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,184.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,180.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,43.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,37.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,41.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,91.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,186.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,159.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,180.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,40.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,45.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,100.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,175.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,146.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,195.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,35.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,36.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,42.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,96.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,152.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,157.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,180.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,33.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,38.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,86.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,145.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,164.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,166.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,70.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,47.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,37.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,101.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,201.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,159.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,165.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,47.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,40.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,43.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,93.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,199.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,171.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,186.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,40.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,41.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,99.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,174.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,199.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,178.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,73.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
