Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,37.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,96.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,179.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,204.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,161.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,44.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,32.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,37.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,100.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,188.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,140.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,160.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,43.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,39.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,37.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,102.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,186.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,169.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,163.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,43.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,36.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,39.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,90.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,184.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,154.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,171.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,49.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,48.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,34.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,104.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,206.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,202.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,148.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,40.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,39.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,33.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,91.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,172.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,166.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,148.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,41.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,46.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,43.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,89.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,175.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,197.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,187.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
