Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,43.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,42.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,43.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,85.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,184.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,178.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,187.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,56.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,72.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,77.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,47.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,42.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,43.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,102.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,199.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,184.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,186.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,70.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,100.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,52.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,41.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,30.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,115.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,219.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,174.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,132.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,74.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,59.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,55.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,36.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,28.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,129.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,232.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,156.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,54.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,35.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,38.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,116.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,230.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,151.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,67.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,60.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,41.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,37.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,128.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,253.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,173.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,159.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,103.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,212.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,187.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,147.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,41.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,34.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,36.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,95.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,179.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,147.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,156.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,78.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
